Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
