Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
