Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
