Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
