Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
